Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,20.31
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,17.68
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,21.56
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,22.83
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,18.63
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,21.77
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.65
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,19.78
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,24.07
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,25.79
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,20.19
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,31.13
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,23.89
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,29.77
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,22.45
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.23
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,27.51
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,19.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,28.11
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,21.68
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
