Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,27.75
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,23.81
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,26.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.89
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,27.35
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.49
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,29.44
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.67
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.77
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,28.44
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,31.06
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,29.41
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,29.11
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,66.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,35.44
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,32.97
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.87
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,35.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,35.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,29.45
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.63
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,37.93
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,34.91
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,29.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,34.53
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,28.98
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,27.78
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
