Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,29.59
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,31.58
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,29.95
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.61
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,37.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,34.58
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,25.19
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,39.45
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,39.78
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,22.78
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,35.85
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,42.05
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.81
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,32.16
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,40.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.82
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,25.07
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,42.87
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,30.1
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
941852,MAGPIE WAY WINSLOW,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,31.88
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,35.03
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,34.91
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.96
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,34.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,44.39
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,43.29
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
