Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,38.45
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,38.11
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,41.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,38.56
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,35.42
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,40.81
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,39.69
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,35.85
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,50.53
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.78
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.64
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,43.5
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,39.45
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,47.02
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,68.8
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,196.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.41
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.48
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,41.73
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,40.05
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,39.85
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.95
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,41.26
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.61
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,40.55
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,171.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.17
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,36.71
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,28.66
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,44.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,73.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,38.81
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,36.97
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,37.23
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.59
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
