Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,41.64
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,45.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,44.72
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.11
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,43.84
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,39.65
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,43.76
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
941852,MAGPIE WAY WINSLOW,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,41.51
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,38.87
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,39.63
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.24
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,42.59
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,33.56
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,38.73
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,31.47
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,34.22
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,38.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,32.16
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.69
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.41
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,30.67
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,31.38
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,32.99
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,30.67
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
