Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,31.65
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,25.83
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,28.92
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,30.45
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,23.96
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,33.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.29
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.66
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,38.42
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,28.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.28
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.95
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.89
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,39.64
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,29.16
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,29.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.51
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,38.55
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,31.05
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.69
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,7.71
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,8.44
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.76
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.54
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.93
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,40.24
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,35.26
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,30.71
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.1
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
941852,MAGPIE WAY WINSLOW,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.37
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.36
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.08
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.72
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.41
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.79
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.93
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,41.64
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,36.59
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,36.43
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.29
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.39
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.36
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.21
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.68
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.62
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,92.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,41.28
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,36.66
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,34.08
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.58
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
