Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,33.03
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,24.57
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,26.13
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,8.26
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,8.53
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,9.25
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.46
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.94
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.06
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,36.74
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,30.96
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,31.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.65
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.84
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.17
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.63
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.59
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,94.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.47
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,40.25
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,36.02
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,33.61
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.23
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.29
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.29
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.77
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,90.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,44.07
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,36.4
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,36.65
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
941852,MAGPIE WAY WINSLOW,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.71
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.76
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,19.32
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.58
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,37.49
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,40.41
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,37.08
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.86
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,7.12
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.78
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,28.51
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,31.05
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,30.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.32
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,29.31
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,26.76
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,9.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,10.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.66
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.71
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.92
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,36.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,37.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,39.75
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,155.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,159.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,169.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.38
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.26
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.49
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.63
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.65
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
