Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,37.93
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,41.39
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,41.38
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.22
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.12
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.09
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.16
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.55
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,41.57
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,39.02
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,40.75
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
941852,MAGPIE WAY WINSLOW,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.97
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.24
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.17
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.79
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.51
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,40.67
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,45.17
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,42.01
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.94
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.75
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,6.96
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.13
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.85
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,34.46
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,38.79
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,37.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.11
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.74
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.28
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.24
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.04
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,37.54
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,35.65
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,42.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,11.88
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,11.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,12.71
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.28
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.66
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.38
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,84.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.29
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,39.26
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,35.39
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,48.09
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,10.65
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,10.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,11.63
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.28
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.28
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,95.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,37.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,36.8
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,47.54
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
941852,MAGPIE WAY WINSLOW,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,199.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.95
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,34.95
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,25.51
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,28.08
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.91
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,87.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
