Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,26.86
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,30.05
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,29.39
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,27.92
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,19.46
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,19.36
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.24
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,19.01
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,18.27
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,18.71
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,19.49
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,22.91
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,18.98
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,25.61
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,18.65
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,20.14
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,19.77
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,18.43
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,21.81
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,20.58
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
