Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,21.69
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,25.36
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,22.21
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,25.02
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,29.88
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.06
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
941852,MAGPIE WAY WINSLOW,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,25.99
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.59
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,23.25
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,26.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.51
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,26.02
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,25.03
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,24.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,31.73
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,27.15
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.69
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,27.81
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,25.19
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,25.94
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,27.45
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,27.04
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,25.58
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
