Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,31.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,28.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,32.64
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,31.24
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.37
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,33.62
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,31.93
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,39.66
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,25.97
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,35.53
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,28.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,33.35
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,37.35
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,27.75
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
941852,MAGPIE WAY WINSLOW,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.67
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,46.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,31.79
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.22
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.77
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,52.82
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,216.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.41
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
