Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,32.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,47.88
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,34.27
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,40.59
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,82.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,167.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.99
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,47.39
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,42.21
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,28.37
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,98.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,195.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,39.17
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,41.6
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,29.54
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.7
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
941852,MAGPIE WAY WINSLOW,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,38.07
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,35.63
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,27.07
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,81.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.18
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,35.91
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,28.59
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,40.61
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,37.33
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.28
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.27
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,47.99
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,37.17
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.25
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.14
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.04
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
