Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,50.16
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,36.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,33.94
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,206.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.92
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,87.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,51.32
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,35.64
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,211.8
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.11
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,87.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,46.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,34.98
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,36.93
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.24
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,45.54
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,44.25
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,34.47
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.43
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,41.73
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,36.52
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,33.99
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,38.77
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,38.79
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,30.79
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,62.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,40.28
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.91
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,28.74
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.68
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,40.53
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,29.33
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
