Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,34.29
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,25.48
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,29.92
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,30.47
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.84
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,28.28
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,30.21
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,20.99
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,29.22
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,27.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.22
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,31.15
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,25.67
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.05
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,31.79
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.81
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,22.49
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,34.66
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
941852,MAGPIE WAY WINSLOW,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,27.13
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.83
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,30.49
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.58
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.11
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,29.78
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
