Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,32.64
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,26.67
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.21
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,22.14
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,22.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,23.73
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,28.52
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,19.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.77
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,18.37
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,20.23
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,22.84
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.59
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,17.52
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,26.36
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,19.78
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,20.56
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,28.38
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,20.35
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,24.83
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,20.45
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
