Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.22
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.26
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,23.65
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,22.11
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,23.41
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,19.74
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,18.97
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,18.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,15.41
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,20.52
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,15.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,21.23
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,22.49
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,20.45
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,24.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,27.62
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,22.31
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,25.88
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,28.35
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,18.61
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,22.27
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.27
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
