Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,12.86
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,19.87
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,31.38
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.95
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,15.96
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,25.98
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,28.74
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,17.28
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,26.34
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.05
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,15.32
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,25.16
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.49
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.27
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,26.27
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,72.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,12.36
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,25.37
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,20.29
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,15.32
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,25.93
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.48
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,17.86
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,24.31
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
