Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,25.75
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,14.97
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,23.79
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,31.27
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,14.83
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,25.33
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,28.04
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,19.87
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,26.31
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,24.81
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,16.61
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,18.38
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,15.96
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,26.75
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,18.61
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,19.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,22.51
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,21.35
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,25.65
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,24.75
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,19.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,22.22
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,33.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
