Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.27
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,19.18
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.85
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,23.77
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.59
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,20.98
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,33.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,21.77
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,20.94
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,16.73
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,26.53
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,24.84
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,28.33
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,27.91
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,20.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,27.64
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.68
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,32.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,21.76
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,24.64
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,22.73
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,21.01
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.21
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,24.26
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.35
