Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,26.43
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.58
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,25.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,18.23
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,26.51
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.13
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.08
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,30.39
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,32.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.89
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,22.44
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
941852,MAGPIE WAY WINSLOW,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,31.47
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,31.29
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,73.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,19.45
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,33.13
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.88
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,19.98
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,29.38
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,27.85
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
