Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,25.95
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,29.98
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,21.88
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,27.58
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.31
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.13
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.14
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,26.87
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
941852,MAGPIE WAY WINSLOW,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,21.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,25.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.98
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.74
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,77.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,27.37
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,25.22
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,27.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.78
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,25.04
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,21.91
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,27.12
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,35.09
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
