Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.29
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,31.36
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
941852,MAGPIE WAY WINSLOW,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.62
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,28.51
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,25.94
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,18.93
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,25.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,20.04
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,22.37
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,19.54
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,22.97
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,18.74
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,20.79
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,26.82
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,18.56
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,18.48
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.39
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,20.58
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,14.41
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.98
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.09
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.73
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
