Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,20.25
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,18.08
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,16.24
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.84
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,18.94
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,15.36
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,16.61
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.39
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.19
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.38
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,16.01
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,16.95
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.64
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.48
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,18.59
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,23.75
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.32
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.41
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.71
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.88
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
