Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.18
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,20.43
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,26.34
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.28
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,28.11
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,14.08
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,16.07
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,22.03
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.95
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,20.49
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.28
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,16.18
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,24.99
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,16.15
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,22.26
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.16
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.21
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,22.57
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
