Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,22.71
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,20.46
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.62
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,23.77
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.39
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.02
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,21.99
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.24
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,19.01
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,24.76
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,16.92
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,27.22
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,16.95
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,29.14
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,24.09
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,29.57
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.5
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,24.75
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.15
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,29.2
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.53
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,25.71
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
