Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,32.04
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,29.26
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,33.69
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,28.54
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,26.67
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.55
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,24.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,25.14
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,17.29
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,23.54
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.8
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,23.38
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.87
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
941852,MAGPIE WAY WINSLOW,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.44
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,17.73
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,27.02
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.79
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,29.03
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.08
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.36
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.55
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,36.38
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
