Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.59
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.97
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,15.75
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.29
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,22.42
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,20.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,22.67
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,19.87
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.66
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,19.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,19.49
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,22.14
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,20.52
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,21.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,19.85
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,22.98
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,23.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,18.16
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.26
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
