Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,24.61
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,19.37
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,21.22
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,24.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,21.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,27.52
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,28.42
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,23.53
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,25.17
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.51
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,27.84
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,26.07
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.64
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,30.88
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,33.26
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,24.88
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,67.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,28.97
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,25.74
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,30.61
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,27.28
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.55
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,28.48
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,66.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
