Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.44
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,29.82
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,32.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.67
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,26.69
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,39.69
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,27.23
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,88.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.66
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,37.83
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,30.52
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,36.03
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,30.82
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,71.3
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
941852,MAGPIE WAY WINSLOW,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,29.63
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,27.17
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.86
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,29.19
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,31.58
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,27.13
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.95
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
