Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,38.76
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,33.11
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,30.53
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,81.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,38.52
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,38.67
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,35.36
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,40.1
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,31.59
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,31.54
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.39
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.68
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,26.46
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,33.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,37.63
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,30.87
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,36.48
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,38.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,33.19
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,37.73
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,40.11
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,29.12
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,40.84
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.74
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,40.37
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,29.47
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,44.92
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
