Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.78
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,39.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,26.55
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,41.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.18
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,39.85
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.63
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,36.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.03
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.64
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,46.51
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,26.83
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,36.25
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,194.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,63.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,45.01
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,29.01
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,38.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.77
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,49.23
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,33.64
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,41.29
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.66
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,52.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,31.77
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,40.18
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,219.8
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.41
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,45.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,45.07
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.55
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,27.69
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,49.96
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,207.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.27
