Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.92
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,30.82
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,46.85
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.92
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,34.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,39.75
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.96
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,29.91
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,31.54
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,42.13
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,32.28
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,29.62
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,20.87
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,26.44
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.54
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,27.58
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.46
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,23.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,32.76
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,28.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
