Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,30.12
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,25.22
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,28.48
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,27.27
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,23.07
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,24.82
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
941852,MAGPIE WAY WINSLOW,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,28.78
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.07
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,24.26
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,35.94
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,20.23
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,29.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.89
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.78
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.21
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,14.62
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,16.47
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.97
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,17.12
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,30.44
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,30.54
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,21.04
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,28.42
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
