Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,27.03
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,20.55
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.01
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,24.56
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,25.41
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,21.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.98
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.74
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,20.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,25.83
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,20.25
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,23.77
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,26.94
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,16.91
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,17.37
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,32.69
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.63
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,15.39
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,21.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,30.25
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
