Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,21.87
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,40.54
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,169.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,20.83
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,22.02
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.35
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,29.39
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,33.34
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.39
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.25
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,38.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
941852,MAGPIE WAY WINSLOW,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,34.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,29.99
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,107.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,17.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,32.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,31.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.83
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,19.19
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,36.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,24.77
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,23.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,33.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,31.22
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,77.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
