Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,25.51
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,25.99
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,24.29
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,22.97
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,27.26
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,37.49
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,156.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.57
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.88
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,22.48
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,16.41
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.72
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,23.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,22.67
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.26
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,16.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,28.73
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,26.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,29.22
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,17.55
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.45
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,25.88
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
