Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,19.18
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,23.02
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,26.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,22.86
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,28.29
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,34.74
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,25.89
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,29.42
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,30.78
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,20.05
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,28.49
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,26.59
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,22.41
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,34.89
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,92.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,24.31
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,29.67
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,24.21
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
941852,MAGPIE WAY WINSLOW,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,22.46
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,28.53
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.74
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,19.85
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,23.57
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
