Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,20.99
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,30.95
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,22.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,27.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,23.92
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,29.75
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,24.38
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.64
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,27.99
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,21.23
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,25.84
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
941852,MAGPIE WAY WINSLOW,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,23.95
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,29.74
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,24.41
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.89
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.88
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,29.48
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,31.87
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,32.38
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,31.54
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.49
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,71.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.39
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,21.66
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,31.01
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,36.98
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
