Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,21.79
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.87
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,29.86
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,24.11
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,28.02
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,26.77
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,24.82
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,28.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,25.68
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,24.12
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,27.62
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,24.09
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,20.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.62
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,18.44
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.75
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.06
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,26.12
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,21.08
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.13
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,27.62
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
