Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.51
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,19.43
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.79
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.81
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.87
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,22.37
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,23.14
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.81
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,19.52
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.76
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,25.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,20.88
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,22.12
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,20.62
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,18.85
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,19.46
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,20.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,21.81
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,15.83
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.23
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
