Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.77
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.78
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,19.02
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,17.26
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,22.24
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.61
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,16.46
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,26.15
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.43
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,29.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.69
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.49
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,32.73
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.85
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.75
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.42
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,30.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.08
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,19.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.62
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,29.82
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,20.48
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,19.53
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
