Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,33.13
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,24.68
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,21.59
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
941852,MAGPIE WAY WINSLOW,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.63
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,28.58
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,26.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.87
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,27.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.79
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,30.51
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,27.24
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,17.42
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.95
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,35.28
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,34.13
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,28.54
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,33.34
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,20.09
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,30.28
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,28.62
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.74
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,31.39
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.32
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
