Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,31.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,28.64
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,17.91
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.03
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,33.96
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,32.41
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.22
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,85.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.83
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,31.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,34.57
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,27.42
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,63.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,35.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,31.22
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,28.66
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.82
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,37.45
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,30.26
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
941852,MAGPIE WAY WINSLOW,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,36.78
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,27.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,31.08
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,42.63
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,26.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,28.83
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.96
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.71
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,43.86
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,30.16
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.95
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.74
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
