Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.28
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,34.92
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,30.58
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,23.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.57
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,39.14
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,34.81
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,29.66
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,86.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.87
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.6
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,35.24
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,31.44
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,24.33
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
941852,MAGPIE WAY WINSLOW,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.92
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,29.32
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,22.48
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.59
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,29.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,14.07
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.16
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,31.82
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.85
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,19.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,16.01
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.32
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,28.99
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
