Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,22.94
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.25
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.98
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,22.94
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,23.08
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,19.88
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,16.34
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,26.66
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,21.97
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,22.95
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,35.17
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.01
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.28
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,27.25
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,17.96
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,19.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,22.78
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
