Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,25.41
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,22.07
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.23
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,28.28
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,26.46
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.51
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,24.58
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,25.91
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,25.21
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,31.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,30.11
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,29.89
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,30.09
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
941852,MAGPIE WAY WINSLOW,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.58
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,28.63
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.11
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,65.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,33.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,33.61
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,25.25
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,34.16
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,30.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.76
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
