Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,31.49
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,31.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,33.37
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,35.05
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,35.16
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,34.44
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,32.38
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,34.74
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
941852,MAGPIE WAY WINSLOW,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,35.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,39.09
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,35.74
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,76.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,30.55
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.57
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,35.93
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,28.42
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,77.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,36.16
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,23.73
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,35.38
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,32.53
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,28.69
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
