Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,35.07
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,34.59
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,30.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
941852,MAGPIE WAY WINSLOW,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.83
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,31.88
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,41.49
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,32.69
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,76.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,34.92
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,40.17
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,34.62
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,35.51
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,35.78
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,32.61
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,37.58
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,36.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,73.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,39.99
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,33.45
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,40.95
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,39.66
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,36.21
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,40.98
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
941852,MAGPIE WAY WINSLOW,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.93
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.65
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,40.17
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,41.66
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,80.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
