Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,49.35
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,41.47
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,43.44
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.79
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,52.07
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,36.97
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,44.06
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,218.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,44.68
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,36.74
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,41.27
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.56
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,45.42
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,33.06
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,39.85
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,64.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,46.81
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,35.29
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,39.23
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,196.0
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
941852,MAGPIE WAY WINSLOW,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,164.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.14
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,46.82
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,38.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,40.22
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,54.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,41.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,46.06
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,229.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.41
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.49
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.57
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,53.55
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,45.97
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,40.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,223.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.86
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
