Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,49.78
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,39.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,40.42
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,208.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.52
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.04
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.27
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,41.02
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,47.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,43.03
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.07
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.51
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,42.92
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,38.43
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,40.21
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
941852,MAGPIE WAY WINSLOW,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.54
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.24
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,44.97
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,37.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,28.98
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,185.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.81
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,39.92
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,33.79
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.36
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,41.77
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,34.84
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,172.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.13
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.08
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,42.61
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,32.13
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.56
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.32
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,32.32
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,31.62
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.43
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
