Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,38.62
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.33
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,37.18
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
941852,MAGPIE WAY WINSLOW,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,36.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,28.81
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,30.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.94
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,35.82
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.34
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,40.93
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,29.82
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.07
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,36.75
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,31.82
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,32.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.07
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,26.69
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
941852,MAGPIE WAY WINSLOW,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,35.74
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,24.71
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,28.28
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.68
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,41.75
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,26.66
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.05
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.65
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,41.52
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.01
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,28.58
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
