Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.17
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,35.57
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,26.01
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,29.89
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,35.49
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,26.38
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,29.01
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,29.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,33.86
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.86
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,26.99
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,28.37
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,29.45
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.91
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.42
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,26.27
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,30.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,33.71
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,30.64
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,36.71
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,31.26
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,29.75
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,33.45
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,33.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.61
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.94
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.57
