Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,24.88
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,32.07
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.67
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.43
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,30.92
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,25.98
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,32.14
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.76
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,26.28
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,31.47
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,33.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,33.84
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,29.47
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.69
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,39.39
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,27.63
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,26.22
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,34.32
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,25.85
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,25.32
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,29.18
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.04
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.44
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,31.12
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,25.54
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,26.47
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
