Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,32.32
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,24.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,27.89
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.81
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,29.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.31
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,26.79
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,30.72
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,27.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,22.38
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,28.14
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,26.02
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.68
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,28.29
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,22.77
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.09
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,32.26
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,26.15
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,30.73
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.06
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,24.93
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,27.97
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,26.36
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,23.56
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,27.09
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
