Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,28.37
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,26.51
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,27.27
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,26.63
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,27.28
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,25.89
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,28.69
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,28.54
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.63
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,28.91
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,22.03
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,27.92
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,26.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.84
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,25.93
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.88
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,29.81
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,25.73
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.82
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.39
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,34.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,27.24
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,29.42
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.39
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.23
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
