Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,32.21
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.23
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.92
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,24.99
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,30.87
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,30.46
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
941852,MAGPIE WAY WINSLOW,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,27.79
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,25.31
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,32.78
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.32
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,25.34
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,34.69
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.32
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.66
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.05
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,29.59
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,26.94
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,33.71
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,27.16
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,34.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,28.09
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,24.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,32.85
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.68
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.96
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.56
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,25.25
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,26.65
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,37.18
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
