Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,25.77
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,24.75
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,33.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.87
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,21.53
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,23.78
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,31.94
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,22.49
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,22.77
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,34.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.02
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,25.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,24.57
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,31.68
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,25.52
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.16
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,35.21
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,24.46
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,26.09
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,45.88
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,192.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,20.88
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,30.97
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,28.65
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,28.24
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
