Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,28.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.64
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,26.69
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,21.59
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,23.14
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,22.82
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,29.75
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.96
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,23.06
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,16.27
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.22
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,18.44
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.37
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.98
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,20.16
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,15.95
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,16.11
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,19.14
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.66
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
