Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,16.27
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.62
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,13.16
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,16.38
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,22.06
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,14.15
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.68
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,18.25
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,26.14
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,19.07
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,25.68
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,18.06
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,23.9
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,20.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,21.96
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,27.54
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,22.45
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,21.35
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
