Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,25.76
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,25.39
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.72
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,25.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,26.84
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.45
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,24.99
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,23.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.11
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,20.71
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,23.83
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.61
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,20.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,15.69
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,28.29
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,22.95
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
941852,MAGPIE WAY WINSLOW,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.09
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.53
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,22.53
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,20.03
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,29.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
