Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,22.73
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,29.07
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.17
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,22.91
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,26.73
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,28.41
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,27.13
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,21.75
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,30.75
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,27.27
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,23.01
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
941852,MAGPIE WAY WINSLOW,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,26.91
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,29.82
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,25.83
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,31.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,29.85
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,25.46
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,34.64
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,30.12
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,25.34
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,25.69
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,22.41
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.57
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,21.55
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,26.46
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
