Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,21.23
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,22.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,20.94
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,21.28
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,15.97
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,29.72
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,19.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,31.79
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,18.99
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,16.42
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.13
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,19.76
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,15.56
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,20.67
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,19.09
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,17.96
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,21.74
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,17.51
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,21.14
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,21.98
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,16.37
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.9
