Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,22.62
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,22.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,21.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,19.58
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.83
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,21.58
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,18.55
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,23.66
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,20.26
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,22.08
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,17.03
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,29.42
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,22.17
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,22.82
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,33.13
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,27.11
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,24.89
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
