Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,35.44
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,29.23
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,31.72
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,33.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,29.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.44
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,36.44
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,30.62
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,25.59
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,32.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,34.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,27.68
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,76.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.75
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,35.63
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.68
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,26.53
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.22
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,38.35
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,37.01
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,28.27
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.95
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,36.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,28.17
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,33.38
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,30.54
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
